Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531903,Barratts Cock-Y-North,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
