Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
