Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.53
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
