Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.7
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.61
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.78
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
531903,Barratts Cock-Y-North,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
531903,Barratts Cock-Y-North,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
531903,Barratts Cock-Y-North,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
