Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
531903,Barratts Cock-Y-North,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.11
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
531903,Barratts Cock-Y-North,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.75
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.92
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.99
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.42
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
531903,Barratts Cock-Y-North,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.57
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
531903,Barratts Cock-Y-North,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
531903,Barratts Cock-Y-North,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
531903,Barratts Cock-Y-North,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
531903,Barratts Cock-Y-North,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
