Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
531903,Barratts Cock-Y-North,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.67
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.62
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.57
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
531903,Barratts Cock-Y-North,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.21
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.96
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
531903,Barratts Cock-Y-North,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.25
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.21
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
531903,Barratts Cock-Y-North,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.65
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
531903,Barratts Cock-Y-North,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.6
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
531903,Barratts Cock-Y-North,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.93
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.58
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
531903,Barratts Cock-Y-North,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.79
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.88
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
531903,Barratts Cock-Y-North,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
