Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.86
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.98
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.77
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.51
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
531903,Barratts Cock-Y-North,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.13
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.51
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.1
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
531903,Barratts Cock-Y-North,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.44
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.09
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
531903,Barratts Cock-Y-North,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.81
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.1
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.7
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.52
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
531903,Barratts Cock-Y-North,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.39
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.7
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.06
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
531903,Barratts Cock-Y-North,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.24
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.07
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.69
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.28
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
531903,Barratts Cock-Y-North,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.27
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.28
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.94
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
531903,Barratts Cock-Y-North,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.77
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.45
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.2
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
531903,Barratts Cock-Y-North,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.21
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.72
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.6
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
