Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.78
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.86
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
531903,Barratts Cock-Y-North,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.71
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.54
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.76
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
531903,Barratts Cock-Y-North,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.71
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.28
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.31
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
531903,Barratts Cock-Y-North,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.18
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.54
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
531903,Barratts Cock-Y-North,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.04
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.93
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.77
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.1
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.5
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.7
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.95
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.3
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
531903,Barratts Cock-Y-North,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.53
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.41
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.16
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.96
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.5
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.63
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.51
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.72
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
531903,Barratts Cock-Y-North,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.21
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.47
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.1
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.52
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.66
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
531903,Barratts Cock-Y-North,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.19
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.19
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.83
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,157.9
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.49
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.53
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
531903,Barratts Cock-Y-North,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.21
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.32
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,152.6
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,172.1
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.6
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.29
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.75
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
531903,Barratts Cock-Y-North,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.32
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
