Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.24
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,45.24
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,192.4
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.42
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.09
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,205.4
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
531903,Barratts Cock-Y-North,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.36
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.71
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,45.27
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,192.6
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.26
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,177.1
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
531903,Barratts Cock-Y-North,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.88
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.71
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,165.4
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.79
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.74
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
531903,Barratts Cock-Y-North,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.34
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.51
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
531903,Barratts Cock-Y-North,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.76
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.76
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.9
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.77
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
531903,Barratts Cock-Y-North,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.74
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.97
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.6
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.37
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.99
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
531903,Barratts Cock-Y-North,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.25
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.29
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.5
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.35
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
531903,Barratts Cock-Y-North,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.49
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.26
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
531903,Barratts Cock-Y-North,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.43
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.22
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
531903,Barratts Cock-Y-North,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
