Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.54
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.69
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.55
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
531903,Barratts Cock-Y-North,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.5
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.77
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.6
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.82
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
531903,Barratts Cock-Y-North,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.83
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.46
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.9
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.75
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.62
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
531903,Barratts Cock-Y-North,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.31
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.23
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
531903,Barratts Cock-Y-North,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.24
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.82
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.9
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.2
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.53
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
531903,Barratts Cock-Y-North,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.42
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.83
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.1
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.73
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
531903,Barratts Cock-Y-North,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.03
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.95
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,138.4
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.07
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
531903,Barratts Cock-Y-North,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.82
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.23
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
531903,Barratts Cock-Y-North,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.06
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.1
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.24
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
531903,Barratts Cock-Y-North,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
