Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.27
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.47
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.52
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
531903,Barratts Cock-Y-North,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.89
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
531903,Barratts Cock-Y-North,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.8
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.58
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.78
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
531903,Barratts Cock-Y-North,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.14
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.19
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.24
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
531903,Barratts Cock-Y-North,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.35
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.8
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.08
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.02
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
531903,Barratts Cock-Y-North,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.65
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.13
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
531903,Barratts Cock-Y-North,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.84
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.15
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
531903,Barratts Cock-Y-North,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.07
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.79
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
531903,Barratts Cock-Y-North,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.02
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.8
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
