Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.75
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
531903,Barratts Cock-Y-North,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.06
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.2
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
531903,Barratts Cock-Y-North,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.85
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.13
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531903,Barratts Cock-Y-North,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.74
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
531903,Barratts Cock-Y-North,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.47
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
531903,Barratts Cock-Y-North,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.03
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.2
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
531903,Barratts Cock-Y-North,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.54
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.43
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
531903,Barratts Cock-Y-North,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.06
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.51
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.4
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
531903,Barratts Cock-Y-North,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.92
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.1
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.72
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
531903,Barratts Cock-Y-North,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
