Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.35
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.67
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
531903,Barratts Cock-Y-North,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.76
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.42
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.19
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.4
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
531903,Barratts Cock-Y-North,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531903,Barratts Cock-Y-North,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.08
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
531903,Barratts Cock-Y-North,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.1
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
531903,Barratts Cock-Y-North,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
