Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.01
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,144.3
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.78
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
531903,Barratts Cock-Y-North,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.78
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
531903,Barratts Cock-Y-North,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.48
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
531903,Barratts Cock-Y-North,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.13
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.22
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
531903,Barratts Cock-Y-North,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.09
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
531903,Barratts Cock-Y-North,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
531903,Barratts Cock-Y-North,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.28
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.51
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
531903,Barratts Cock-Y-North,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.63
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
531903,Barratts Cock-Y-North,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.15
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.46
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.6
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
531903,Barratts Cock-Y-North,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
