Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.97
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
531903,Barratts Cock-Y-North,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.42
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
531903,Barratts Cock-Y-North,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.87
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.84
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
531903,Barratts Cock-Y-North,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.87
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
531903,Barratts Cock-Y-North,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.34
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,109.1
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
531903,Barratts Cock-Y-North,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.65
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
531903,Barratts Cock-Y-North,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.37
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.65
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
