Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.14
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
531903,Barratts Cock-Y-North,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.25
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.96
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.36
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
531903,Barratts Cock-Y-North,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.35
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.89
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.63
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
