Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
