Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.86
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
