Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
