Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
