Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531903,Barratts Cock-Y-North,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
531903,Barratts Cock-Y-North,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
531903,Barratts Cock-Y-North,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
531903,Barratts Cock-Y-North,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
531903,Barratts Cock-Y-North,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
