Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.35
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
531903,Barratts Cock-Y-North,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
531903,Barratts Cock-Y-North,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
531903,Barratts Cock-Y-North,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
531903,Barratts Cock-Y-North,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.86
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
531903,Barratts Cock-Y-North,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.54
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.28
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.15
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
531903,Barratts Cock-Y-North,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.54
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.63
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
531903,Barratts Cock-Y-North,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
531903,Barratts Cock-Y-North,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
531903,Barratts Cock-Y-North,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
