Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
531903,Barratts Cock-Y-North,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.14
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
531903,Barratts Cock-Y-North,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.02
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.25
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.82
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
531903,Barratts Cock-Y-North,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.5
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.09
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.76
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.99
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
531903,Barratts Cock-Y-North,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.83
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.54
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.56
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
531903,Barratts Cock-Y-North,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.97
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
531903,Barratts Cock-Y-North,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.03
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.01
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
531903,Barratts Cock-Y-North,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
