Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
531903,Barratts Cock-Y-North,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.22
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
531903,Barratts Cock-Y-North,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.92
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
531903,Barratts Cock-Y-North,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.82
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.76
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
531903,Barratts Cock-Y-North,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.65
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.8
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.67
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
531903,Barratts Cock-Y-North,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.52
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.42
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.62
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
531903,Barratts Cock-Y-North,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.97
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.53
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
531903,Barratts Cock-Y-North,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.13
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.78
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
531903,Barratts Cock-Y-North,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.97
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531903,Barratts Cock-Y-North,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
