Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.12
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.97
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.5
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
531903,Barratts Cock-Y-North,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.35
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
531903,Barratts Cock-Y-North,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.34
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.8
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.61
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
531903,Barratts Cock-Y-North,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.7
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.27
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.9
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.34
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.3
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.87
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
531903,Barratts Cock-Y-North,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.91
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
531903,Barratts Cock-Y-North,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.71
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.09
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
531903,Barratts Cock-Y-North,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
