Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
531903,Barratts Cock-Y-North,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.2
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
531903,Barratts Cock-Y-North,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.04
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
531903,Barratts Cock-Y-North,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.82
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
531903,Barratts Cock-Y-North,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.12
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
531903,Barratts Cock-Y-North,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.0
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
531903,Barratts Cock-Y-North,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.62
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.76
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
531903,Barratts Cock-Y-North,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.67
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
