Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.8
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
531903,Barratts Cock-Y-North,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
531903,Barratts Cock-Y-North,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.38
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
531903,Barratts Cock-Y-North,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.17
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.01
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
531903,Barratts Cock-Y-North,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.4
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.45
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
531903,Barratts Cock-Y-North,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.11
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
