Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
531903,Barratts Cock-Y-North,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
531903,Barratts Cock-Y-North,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.53
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531903,Barratts Cock-Y-North,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531903,Barratts Cock-Y-North,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.82
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
531903,Barratts Cock-Y-North,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.25
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
531903,Barratts Cock-Y-North,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
531903,Barratts Cock-Y-North,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.34
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
531903,Barratts Cock-Y-North,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
531903,Barratts Cock-Y-North,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.12
