Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.49
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
531903,Barratts Cock-Y-North,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.35
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
531903,Barratts Cock-Y-North,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
531903,Barratts Cock-Y-North,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
531903,Barratts Cock-Y-North,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531903,Barratts Cock-Y-North,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
531903,Barratts Cock-Y-North,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
