Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
531903,Barratts Cock-Y-North,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.15
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
531903,Barratts Cock-Y-North,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
531903,Barratts Cock-Y-North,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
531903,Barratts Cock-Y-North,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.13
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.37
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
531903,Barratts Cock-Y-North,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.74
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.06
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
531903,Barratts Cock-Y-North,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.3
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
531903,Barratts Cock-Y-North,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.53
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531903,Barratts Cock-Y-North,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
531903,Barratts Cock-Y-North,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
