Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
531903,Barratts Cock-Y-North,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
531903,Barratts Cock-Y-North,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.54
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
531903,Barratts Cock-Y-North,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.88
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531903,Barratts Cock-Y-North,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
531903,Barratts Cock-Y-North,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.41
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.91
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
531903,Barratts Cock-Y-North,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
