Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
531903,Barratts Cock-Y-North,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
531903,Barratts Cock-Y-North,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
531903,Barratts Cock-Y-North,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
531903,Barratts Cock-Y-North,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531903,Barratts Cock-Y-North,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
531903,Barratts Cock-Y-North,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.24
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
531903,Barratts Cock-Y-North,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
531903,Barratts Cock-Y-North,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
