Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
531903,Barratts Cock-Y-North,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
531903,Barratts Cock-Y-North,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
