Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
