Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
