Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.67
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.73
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
