Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531903,Barratts Cock-Y-North,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
