Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.18
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
531903,Barratts Cock-Y-North,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
531903,Barratts Cock-Y-North,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.73
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
531903,Barratts Cock-Y-North,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.71
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
531903,Barratts Cock-Y-North,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
531903,Barratts Cock-Y-North,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
