Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.78
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
531903,Barratts Cock-Y-North,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.32
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
531903,Barratts Cock-Y-North,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.19
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
531903,Barratts Cock-Y-North,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
531903,Barratts Cock-Y-North,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
531903,Barratts Cock-Y-North,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.92
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.01
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
531903,Barratts Cock-Y-North,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.22
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.13
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
531903,Barratts Cock-Y-North,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.55
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,151.0
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
531903,Barratts Cock-Y-North,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.47
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.18
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.49
