Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
531903,Barratts Cock-Y-North,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.36
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.68
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
531903,Barratts Cock-Y-North,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.13
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
531903,Barratts Cock-Y-North,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.4
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.75
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
531903,Barratts Cock-Y-North,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.75
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.29
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.64
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
531903,Barratts Cock-Y-North,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.32
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.59
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.35
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.22
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
531903,Barratts Cock-Y-North,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.58
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.27
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.3
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.99
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
531903,Barratts Cock-Y-North,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.95
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.84
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.85
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
531903,Barratts Cock-Y-North,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.04
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.19
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.81
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
531903,Barratts Cock-Y-North,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.65
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
