Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
531903,Barratts Cock-Y-North,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.93
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.9
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.17
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.03
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
531903,Barratts Cock-Y-North,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.12
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.63
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.87
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.3
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
531903,Barratts Cock-Y-North,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.93
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.37
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.1
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.55
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.63
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
531903,Barratts Cock-Y-North,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.94
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.72
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.89
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.87
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.48
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
531903,Barratts Cock-Y-North,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.02
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.48
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.15
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.63
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
531903,Barratts Cock-Y-North,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.05
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.76
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.38
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.87
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
531903,Barratts Cock-Y-North,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.29
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.03
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.5
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.82
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.57
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
531903,Barratts Cock-Y-North,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.13
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.0
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
531903,Barratts Cock-Y-North,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
