Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.97
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.69
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.4
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
531903,Barratts Cock-Y-North,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.34
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.64
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,42.06
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.5
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,179.8
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.7
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.36
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
531903,Barratts Cock-Y-North,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.1
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.17
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.88
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.9
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.6
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.77
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
531903,Barratts Cock-Y-North,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.29
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.24
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
531903,Barratts Cock-Y-North,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.6
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.0
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.2
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,154.5
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.18
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.36
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
531903,Barratts Cock-Y-North,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,40.48
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.82
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.14
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.12
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
531903,Barratts Cock-Y-North,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.21
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.63
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,146.2
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.8
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
531903,Barratts Cock-Y-North,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.89
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.7
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,153.4
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.61
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
531903,Barratts Cock-Y-North,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.92
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.29
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.29
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.41
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
531903,Barratts Cock-Y-North,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
