Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.11
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.67
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.71
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
531903,Barratts Cock-Y-North,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.84
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
531903,Barratts Cock-Y-North,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
531903,Barratts Cock-Y-North,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
531903,Barratts Cock-Y-North,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
531903,Barratts Cock-Y-North,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531903,Barratts Cock-Y-North,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
531903,Barratts Cock-Y-North,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.74
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
