Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
531903,Barratts Cock-Y-North,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531903,Barratts Cock-Y-North,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531903,Barratts Cock-Y-North,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.13
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
531903,Barratts Cock-Y-North,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.66
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
531903,Barratts Cock-Y-North,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.55
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
