Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
531903,Barratts Cock-Y-North,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.48
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.1
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
531903,Barratts Cock-Y-North,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.85
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
531903,Barratts Cock-Y-North,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
