Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.52
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.01
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.3
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.04
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.72
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.1
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.85
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.13
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
531903,Barratts Cock-Y-North,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
