Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531903,Barratts Cock-Y-North,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
531903,Barratts Cock-Y-North,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
531903,Barratts Cock-Y-North,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.8
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.2
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
