Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.06
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.67
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
531903,Barratts Cock-Y-North,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
531903,Barratts Cock-Y-North,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
531903,Barratts Cock-Y-North,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
531903,Barratts Cock-Y-North,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
