Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
531903,Barratts Cock-Y-North,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
531903,Barratts Cock-Y-North,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
531903,Barratts Cock-Y-North,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
531903,Barratts Cock-Y-North,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
531903,Barratts Cock-Y-North,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.3
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
531903,Barratts Cock-Y-North,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.02
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
531903,Barratts Cock-Y-North,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
531903,Barratts Cock-Y-North,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.65
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.69
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
531903,Barratts Cock-Y-North,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
