Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.14
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531903,Barratts Cock-Y-North,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
531903,Barratts Cock-Y-North,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
