Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
531903,Barratts Cock-Y-North,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
