Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
