Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
