Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
531903,Barratts Cock-Y-North,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
531903,Barratts Cock-Y-North,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.22
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
531903,Barratts Cock-Y-North,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
531903,Barratts Cock-Y-North,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
531903,Barratts Cock-Y-North,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.17
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.06
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
531903,Barratts Cock-Y-North,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.01
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
531903,Barratts Cock-Y-North,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.04
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
531903,Barratts Cock-Y-North,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
