Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
531903,Barratts Cock-Y-North,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.49
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
531903,Barratts Cock-Y-North,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.69
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,90.9
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.14
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
531903,Barratts Cock-Y-North,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.52
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
531903,Barratts Cock-Y-North,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.35
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
531903,Barratts Cock-Y-North,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.32
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.53
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
531903,Barratts Cock-Y-North,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.41
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.3
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.74
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
531903,Barratts Cock-Y-North,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.62
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
531903,Barratts Cock-Y-North,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.25
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.28
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.97
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
