Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
531903,Barratts Cock-Y-North,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.06
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
531903,Barratts Cock-Y-North,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.54
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.02
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
531903,Barratts Cock-Y-North,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.7
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.72
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
531903,Barratts Cock-Y-North,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.46
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.33
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.59
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
531903,Barratts Cock-Y-North,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.82
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.88
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.4
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.2
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
531903,Barratts Cock-Y-North,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.89
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.5
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
531903,Barratts Cock-Y-North,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.53
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.7
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.46
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.83
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
531903,Barratts Cock-Y-North,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.99
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.03
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.86
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
531903,Barratts Cock-Y-North,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.96
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.61
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
