Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.07
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
531903,Barratts Cock-Y-North,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.03
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.56
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.61
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
531903,Barratts Cock-Y-North,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.89
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.99
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.5
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.48
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.2
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
531903,Barratts Cock-Y-North,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.89
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.83
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.47
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.9
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.6
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.4
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
531903,Barratts Cock-Y-North,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.66
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.59
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.11
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.6
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.63
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.17
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,191.3
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
531903,Barratts Cock-Y-North,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.27
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.15
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.65
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.57
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.54
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.3
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.28
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.06
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,207.2
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
531903,Barratts Cock-Y-North,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.25
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.94
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.1
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,155.6
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.31
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.87
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
531903,Barratts Cock-Y-North,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.12
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.51
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.53
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,159.7
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.76
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.56
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
531903,Barratts Cock-Y-North,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.2
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.74
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.7
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.86
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.68
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
531903,Barratts Cock-Y-North,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
