Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.16
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.74
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.3
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
531903,Barratts Cock-Y-North,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,41.18
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.13
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,176.5
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.09
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.18
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
531903,Barratts Cock-Y-North,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.91
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.25
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.4
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.83
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
531903,Barratts Cock-Y-North,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.92
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.56
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.41
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.0
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.66
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.58
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
531903,Barratts Cock-Y-North,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.14
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.21
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.38
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,154.0
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.41
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,191.8
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
531903,Barratts Cock-Y-North,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.93
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.58
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.5
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.96
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,195.5
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
531903,Barratts Cock-Y-North,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.16
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.62
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.78
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.91
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
531903,Barratts Cock-Y-North,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.4
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.66
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.52
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.8
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
531903,Barratts Cock-Y-North,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.22
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.42
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
531903,Barratts Cock-Y-North,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.58
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.0
