Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
531903,Barratts Cock-Y-North,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
531903,Barratts Cock-Y-North,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
531903,Barratts Cock-Y-North,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
531903,Barratts Cock-Y-North,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
531903,Barratts Cock-Y-North,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.23
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.93
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
531903,Barratts Cock-Y-North,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.68
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
