Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
531903,Barratts Cock-Y-North,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.37
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.14
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.57
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.5
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.77
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
531903,Barratts Cock-Y-North,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.56
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.68
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
531903,Barratts Cock-Y-North,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.75
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
531903,Barratts Cock-Y-North,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.3
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
531903,Barratts Cock-Y-North,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
