Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.57
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.37
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.93
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
531903,Barratts Cock-Y-North,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.26
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.57
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.19
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.39
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.48
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.73
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531903,Barratts Cock-Y-North,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
