Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.55
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.95
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.7
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.77
