Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
531903,Barratts Cock-Y-North,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.96
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
