Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
531903,Barratts Cock-Y-North,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
531903,Barratts Cock-Y-North,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
531903,Barratts Cock-Y-North,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.19
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
531903,Barratts Cock-Y-North,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.51
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
531903,Barratts Cock-Y-North,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.5
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531903,Barratts Cock-Y-North,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
531903,Barratts Cock-Y-North,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
